Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110119,Abbey Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.82
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.0
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110119,Abbey Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.83
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,75.7
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,107.1
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.33
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110119,Abbey Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.67
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.0
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.96
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
110119,Abbey Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.96
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,62.4
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.0
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110119,Abbey Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.21
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.5
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
110119,Abbey Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.98
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.06
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.9
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110119,Abbey Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.56
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.15
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.7
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.6
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.78
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110119,Abbey Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.0
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.64
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,79.6
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,113.5
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110119,Abbey Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.38
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,70.2
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.6
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110119,Abbey Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.93
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.64
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.5
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
