Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.94
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110119,Abbey Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.75
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,72.6
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,108.7
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110119,Abbey Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.73
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,66.4
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.4
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.9
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110119,Abbey Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.7
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.72
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.78
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.0
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.6
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110119,Abbey Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.97
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.6
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.31
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
110119,Abbey Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.2
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.3
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.9
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.61
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110119,Abbey Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.19
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.66
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
110119,Abbey Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.57
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.8
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110119,Abbey Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.73
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.0
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.0
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.36
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,86.2
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,94.5
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.03
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,205.5
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110119,Abbey Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.64
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,70.4
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,106.2
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.15
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,80.8
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.2
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.7
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,211.8
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110119,Abbey Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.78
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.85
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.7
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.4
