Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.83
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
110119,Abbey Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.77
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,111.8
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.78
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110119,Abbey Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.05
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.4
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.1
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110119,Abbey Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.74
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.4
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110119,Abbey Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.81
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.5
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110119,Abbey Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.47
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.69
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.8
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110119,Abbey Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.34
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.5
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
110119,Abbey Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.76
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.1
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.61
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110119,Abbey Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.5
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110119,Abbey Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.81
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.9
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.41
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110119,Abbey Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
