Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.65
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.33
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110119,Abbey Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110119,Abbey Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110119,Abbey Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110119,Abbey Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.79
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110119,Abbey Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.3
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110119,Abbey Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.9
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110119,Abbey Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110119,Abbey Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.95
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.29
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.64
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
110119,Abbey Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
