Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
110119,Abbey Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110119,Abbey Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.15
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110119,Abbey Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.71
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110119,Abbey Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.73
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110119,Abbey Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110119,Abbey Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.28
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,63.7
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.9
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.12
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,34.1
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110119,Abbey Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.2
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.11
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.61
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110119,Abbey Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.02
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.67
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110119,Abbey Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.27
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.76
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.86
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.8
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110119,Abbey Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.8
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.05
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
