Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110119,Abbey Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.1
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110119,Abbey Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.17
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.53
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110119,Abbey Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.7
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.6
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110119,Abbey Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.95
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110119,Abbey Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.77
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.38
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110119,Abbey Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.49
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110119,Abbey Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.81
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
110119,Abbey Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.62
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110119,Abbey Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.95
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.36
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.95
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.48
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.8
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110119,Abbey Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.28
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.94
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.85
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.67
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.57
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.3
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.5
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
