Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110119,Abbey Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.11
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.63
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.03
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.53
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.43
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.23
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.2
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
110119,Abbey Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.92
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.23
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.29
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.91
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.45
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.1
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.4
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
110119,Abbey Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.44
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.24
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.9
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.47
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.15
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.1
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.2
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
110119,Abbey Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.71
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.79
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.27
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.12
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.95
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.2
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.3
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110119,Abbey Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.62
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.11
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.9
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.88
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.6
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.13
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110119,Abbey Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.99
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.96
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.85
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.49
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.5
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.4
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110119,Abbey Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.42
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.1
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.3
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.8
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.71
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.5
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.7
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
110119,Abbey Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.3
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.2
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.0
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.5
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.16
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.1
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110119,Abbey Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.9
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.85
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.92
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.1
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110119,Abbey Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.36
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.43
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.11
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.11
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
