Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
110119,Abbey Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.33
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.6
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.9
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.78
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110119,Abbey Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.79
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.95
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.29
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.4
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110119,Abbey Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.78
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.76
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.02
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.71
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.5
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.7
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
110119,Abbey Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.89
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.08
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110119,Abbey Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.27
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110119,Abbey Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110119,Abbey Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.07
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.45
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110119,Abbey Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110119,Abbey Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110119,Abbey Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.86
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
