Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110119,Abbey Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.88
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.9
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.7
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110119,Abbey Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.45
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.3
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110119,Abbey Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.34
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.8
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,97.2
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
110119,Abbey Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.63
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.2
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110119,Abbey Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.9
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.7
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.6
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110119,Abbey Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.12
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110119,Abbey Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.12
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.7
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110119,Abbey Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.64
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110119,Abbey Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.1
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,62.1
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.8
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.83
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.5
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.8
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.61
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.15
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110119,Abbey Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
