Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110119,Abbey Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.06
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.29
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.01
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110119,Abbey Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.1
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.14
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.1
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110119,Abbey Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110119,Abbey Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110119,Abbey Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110119,Abbey Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110119,Abbey Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110119,Abbey Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.13
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110119,Abbey Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.8
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110119,Abbey Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.51
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
