Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110119,Abbey Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110119,Abbey Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110119,Abbey Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110119,Abbey Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110119,Abbey Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110119,Abbey Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.8
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110119,Abbey Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.22
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110119,Abbey Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.04
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110119,Abbey Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.05
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
