Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110119,Abbey Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110119,Abbey Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110119,Abbey Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.06
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110119,Abbey Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110119,Abbey Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110119,Abbey Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.73
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110119,Abbey Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.8
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110119,Abbey Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.34
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110119,Abbey Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.89
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110119,Abbey Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
