Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110119,Abbey Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110119,Abbey Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.73
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110119,Abbey Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110119,Abbey Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.14
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110119,Abbey Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.08
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110119,Abbey Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.69
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110119,Abbey Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.06
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110119,Abbey Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.51
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110119,Abbey Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.03
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.05
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110119,Abbey Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.91
