Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.16
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.1
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110119,Abbey Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.12
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110119,Abbey Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.17
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.14
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110119,Abbey Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.66
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.7
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
110119,Abbey Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.82
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110119,Abbey Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.92
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
110119,Abbey Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.69
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110119,Abbey Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.04
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.69
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
110119,Abbey Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.03
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.9
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110119,Abbey Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.86
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.09
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.3
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
