Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110119,Abbey Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.16
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.05
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110119,Abbey Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.22
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110119,Abbey Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.06
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110119,Abbey Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.79
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110119,Abbey Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110119,Abbey Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.94
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.2
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110119,Abbey Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.39
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110119,Abbey Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.83
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.3
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110119,Abbey Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.12
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.2
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110119,Abbey Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.7
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.58
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.9
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
