Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110119,Abbey Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.27
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110119,Abbey Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.23
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110119,Abbey Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.51
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110119,Abbey Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.24
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.6
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110119,Abbey Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.21
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.8
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
110119,Abbey Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.98
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,62.0
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.1
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110119,Abbey Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.26
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.28
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,79.3
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,116.8
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110119,Abbey Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.91
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.03
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.6
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110119,Abbey Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.38
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.3
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110119,Abbey Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.97
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.6
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
