Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110119,Abbey Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.07
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.9
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.18
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,67.9
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.9
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.27
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110119,Abbey Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.39
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.8
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.07
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110119,Abbey Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.8
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.9
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110119,Abbey Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.0
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.11
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
110119,Abbey Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110119,Abbey Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110119,Abbey Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.96
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.5
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110119,Abbey Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.94
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.5
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.62
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110119,Abbey Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.73
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,66.8
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.9
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.55
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
110119,Abbey Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.26
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.06
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.0
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
