Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
110119,Abbey Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
110119,Abbey Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.58
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110119,Abbey Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.25
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110119,Abbey Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.03
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.8
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
110119,Abbey Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110119,Abbey Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.55
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.34
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110119,Abbey Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.96
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.3
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110119,Abbey Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.6
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110119,Abbey Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.37
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110119,Abbey Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
