Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.1
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110119,Abbey Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.01
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110119,Abbey Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110119,Abbey Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110119,Abbey Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.55
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110119,Abbey Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.92
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110119,Abbey Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110119,Abbey Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.38
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110119,Abbey Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.01
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.62
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.87
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110119,Abbey Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.69
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110119,Abbey Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
