Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.97
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110119,Abbey Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.02
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110119,Abbey Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.33
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.49
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.32
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110119,Abbey Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.2
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.91
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110119,Abbey Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.12
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.92
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.16
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110119,Abbey Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.39
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110119,Abbey Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.3
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,67.8
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.4
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.78
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.96
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
110119,Abbey Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.14
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.61
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110119,Abbey Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.05
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
110119,Abbey Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.43
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.77
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.31
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110119,Abbey Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
