Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.24
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.07
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110119,Abbey Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.27
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.01
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,34.1
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110119,Abbey Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.06
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.04
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.3
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.64
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.2
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
110119,Abbey Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.78
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.84
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.49
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.68
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110119,Abbey Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.72
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.87
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.38
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.3
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.9
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110119,Abbey Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.83
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.7
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110119,Abbey Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.67
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.77
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.85
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.3
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110119,Abbey Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.55
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.1
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.74
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.61
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.3
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110119,Abbey Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.98
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.02
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.03
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.57
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.53
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.6
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.0
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110119,Abbey Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.18
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.19
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.59
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.56
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.36
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.71
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110119,Abbey Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.12
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
