Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.6
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.93
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.08
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.4
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.44
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110119,Abbey Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.82
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.28
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.65
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.31
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.7
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110119,Abbey Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.19
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.87
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.68
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.86
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110119,Abbey Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.72
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.6
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.8
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.51
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.51
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.86
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.24
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.4
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110119,Abbey Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.91
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.43
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.72
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.93
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.45
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.8
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110119,Abbey Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.59
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.24
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.4
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.5
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.62
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.77
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.01
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.39
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.4
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110119,Abbey Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.86
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.91
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.7
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.03
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.9
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.44
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.99
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.8
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110119,Abbey Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.26
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.14
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.71
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.33
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.2
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.9
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110119,Abbey Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.81
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.11
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.35
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.6
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110119,Abbey Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.25
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.84
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.82
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.01
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.58
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.5
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.02
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
110119,Abbey Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.76
