Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.63
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.14
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.93
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
110119,Abbey Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.69
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.23
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.75
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.56
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110119,Abbey Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110119,Abbey Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.46
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.97
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.7
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110119,Abbey Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.54
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.7
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.7
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110119,Abbey Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.25
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.15
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.28
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
110119,Abbey Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.61
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.9
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
110119,Abbey Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.34
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.7
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.3
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110119,Abbey Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.49
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.7
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110119,Abbey Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.54
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.7
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110119,Abbey Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
