Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.15
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.2
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110119,Abbey Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.19
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110119,Abbey Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.89
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.0
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.3
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110119,Abbey Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.74
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.71
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110119,Abbey Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.23
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,73.4
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.9
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110119,Abbey Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.14
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.2
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110119,Abbey Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.36
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.2
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110119,Abbey Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.56
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110119,Abbey Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.74
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110119,Abbey Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.9
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
