Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110119,Abbey Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110119,Abbey Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.0
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110119,Abbey Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110119,Abbey Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.09
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110119,Abbey Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.16
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110119,Abbey Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110119,Abbey Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110119,Abbey Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.86
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110119,Abbey Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110119,Abbey Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.98
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
