Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110119,Abbey Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.04
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110119,Abbey Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.38
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.7
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110119,Abbey Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.34
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110119,Abbey Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.05
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110119,Abbey Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.67
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110119,Abbey Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.07
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.4
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110119,Abbey Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.09
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110119,Abbey Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.97
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.97
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.9
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110119,Abbey Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.25
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110119,Abbey Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.03
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.33
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
