Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110119,Abbey Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.82
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110119,Abbey Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.88
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.09
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110119,Abbey Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.95
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110119,Abbey Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.48
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110119,Abbey Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.0
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.8
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110119,Abbey Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.29
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110119,Abbey Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.21
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.5
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.7
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110119,Abbey Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.96
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.4
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110119,Abbey Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.94
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110119,Abbey Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.29
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
