Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110119,Abbey Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.1
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110119,Abbey Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.45
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110119,Abbey Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110119,Abbey Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110119,Abbey Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110119,Abbey Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.25
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110119,Abbey Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110119,Abbey Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.15
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.4
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110119,Abbey Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.35
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110119,Abbey Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.56
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
