Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110119,Abbey Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.36
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110119,Abbey Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.29
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110119,Abbey Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.63
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
110119,Abbey Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.97
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.23
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110119,Abbey Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.78
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
110119,Abbey Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.41
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110119,Abbey Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.07
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.18
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.7
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
110119,Abbey Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.33
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.52
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110119,Abbey Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.03
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.8
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
110119,Abbey Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.88
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.0
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
