Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110119,Abbey Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.78
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.11
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110119,Abbey Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.85
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.1
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.0
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110119,Abbey Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.83
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.46
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.0
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
110119,Abbey Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.78
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.6
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110119,Abbey Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.74
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110119,Abbey Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.78
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.7
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110119,Abbey Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.33
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.1
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110119,Abbey Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.93
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.44
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.6
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110119,Abbey Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.62
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.41
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.0
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110119,Abbey Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.05
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.04
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.1
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
