Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110119,Abbey Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.67
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.67
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.0
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.4
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110119,Abbey Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.62
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,64.6
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,97.6
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110119,Abbey Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.61
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,67.0
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.0
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.75
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110119,Abbey Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.24
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.44
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.6
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
110119,Abbey Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.96
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.64
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.55
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.0
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
110119,Abbey Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.39
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.47
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.79
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.6
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.97
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.6
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.2
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.11
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110119,Abbey Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.43
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.42
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.1
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,68.7
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.2
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,117.5
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.52
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.1
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110119,Abbey Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.97
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.15
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.88
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.7
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.08
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110119,Abbey Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.5
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.77
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.72
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,69.5
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,118.5
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110119,Abbey Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.42
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.71
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.3
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.3
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.5
