Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.9
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110119,Abbey Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.0
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.3
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.13
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.3
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.9
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.12
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
110119,Abbey Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.87
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.0
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.31
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.0
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110119,Abbey Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.49
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.56
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.8
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.2
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.84
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110119,Abbey Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.67
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.0
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.84
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,93.3
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
110119,Abbey Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.62
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.87
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.7
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.8
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110119,Abbey Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.6
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.05
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.6
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.5
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
110119,Abbey Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.67
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.12
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.87
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.9
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110119,Abbey Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.99
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.36
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.2
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.1
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
110119,Abbey Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.48
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.39
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110119,Abbey Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
