Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.49
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.79
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110119,Abbey Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.67
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.53
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110119,Abbey Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.02
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.8
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.9
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110119,Abbey Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.9
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.35
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
110119,Abbey Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.38
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110119,Abbey Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110119,Abbey Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.83
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110119,Abbey Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.72
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.4
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110119,Abbey Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.06
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.8
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110119,Abbey Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
