Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110119,Abbey Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.68
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110119,Abbey Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
110119,Abbey Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110119,Abbey Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.49
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110119,Abbey Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.89
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.82
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.51
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
110119,Abbey Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.67
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.99
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.56
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110119,Abbey Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.49
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.81
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.17
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
110119,Abbey Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.24
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.55
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.7
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110119,Abbey Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.22
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
110119,Abbey Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.4
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.16
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
