Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110119,Abbey Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.7
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.54
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.13
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110119,Abbey Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.82
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110119,Abbey Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.28
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.94
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110119,Abbey Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.13
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.16
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110119,Abbey Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.38
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.58
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110119,Abbey Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.14
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110119,Abbey Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.84
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110119,Abbey Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.49
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.5
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.75
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110119,Abbey Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.01
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.27
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.05
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
110119,Abbey Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.98
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.87
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.05
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
