Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110119,Abbey Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.86
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.48
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.6
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.74
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.17
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.81
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.6
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
110119,Abbey Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.76
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.35
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.18
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.15
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.43
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.0
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
110119,Abbey Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.62
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.09
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.64
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.84
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.0
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.97
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
110119,Abbey Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.42
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.3
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.97
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.23
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110119,Abbey Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.62
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.81
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110119,Abbey Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.96
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.16
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110119,Abbey Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.48
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.78
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.63
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.01
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.56
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110119,Abbey Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.91
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.98
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.14
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110119,Abbey Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.31
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.5
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.86
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.18
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.1
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.9
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.58
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
110119,Abbey Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.93
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.47
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.01
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.13
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.09
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
