Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.1
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.5
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
110119,Abbey Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.99
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.56
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.6
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.28
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.91
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.4
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110119,Abbey Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.94
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.45
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.3
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.84
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.14
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110119,Abbey Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.63
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.7
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.9
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.26
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.71
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.4
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110119,Abbey Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.06
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.29
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.8
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.4
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110119,Abbey Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.54
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.09
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.5
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110119,Abbey Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.44
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.5
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.56
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.25
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110119,Abbey Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.74
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110119,Abbey Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.43
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
110119,Abbey Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.32
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.34
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.5
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110119,Abbey Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.59
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.5
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.5
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.36
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
