Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.19
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110119,Abbey Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.93
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110119,Abbey Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.22
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.3
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.0
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110119,Abbey Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110119,Abbey Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
110119,Abbey Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110119,Abbey Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.54
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110119,Abbey Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110119,Abbey Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.42
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.81
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110119,Abbey Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110119,Abbey Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.8
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
