Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110119,Abbey Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
110119,Abbey Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.89
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
110119,Abbey Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.0
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110119,Abbey Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110119,Abbey Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110119,Abbey Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.74
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
110119,Abbey Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
110119,Abbey Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110119,Abbey Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110119,Abbey Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.08
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
