Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
110119,Abbey Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110119,Abbey Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110119,Abbey Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.52
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110119,Abbey Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110119,Abbey Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,34.1
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110119,Abbey Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.81
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110119,Abbey Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.86
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110119,Abbey Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.88
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110119,Abbey Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110119,Abbey Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
