Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110119,Abbey Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110119,Abbey Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.0
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
110119,Abbey Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.05
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110119,Abbey Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110119,Abbey Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110119,Abbey Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.19
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110119,Abbey Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110119,Abbey Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110119,Abbey Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.9
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.17
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.4
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110119,Abbey Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.5
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
