Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110119,Abbey Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.7
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.12
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110119,Abbey Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.43
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110119,Abbey Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110119,Abbey Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110119,Abbey Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.42
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110119,Abbey Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.42
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110119,Abbey Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.35
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.51
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110119,Abbey Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.46
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
110119,Abbey Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
