Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.35
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110119,Abbey Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.69
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.7
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.55
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110119,Abbey Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110119,Abbey Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.73
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110119,Abbey Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.65
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.87
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110119,Abbey Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.54
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110119,Abbey Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.04
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110119,Abbey Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.58
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.96
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.5
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110119,Abbey Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.92
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110119,Abbey Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.73
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.5
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
