Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110119,Abbey Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.03
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.02
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,74.5
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,107.4
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110119,Abbey Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.57
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.62
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.9
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.1
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.0
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.76
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
110119,Abbey Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.76
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,68.4
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.1
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110119,Abbey Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.52
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.15
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.0
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.35
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110119,Abbey Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.38
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.59
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.6
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
110119,Abbey Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.37
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.27
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.7
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
110119,Abbey Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.95
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.01
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.7
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.3
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110119,Abbey Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.94
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.84
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.8
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.3
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110119,Abbey Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.01
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.94
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.4
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.4
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110119,Abbey Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.54
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.56
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.6
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.2
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
