Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.37
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
110119,Abbey Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.01
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.63
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.3
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.3
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
110119,Abbey Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.82
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.19
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.8
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110119,Abbey Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.08
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.34
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,68.4
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.6
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,109.9
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.43
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
110119,Abbey Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.78
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.18
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.89
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.2
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.5
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.2
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110119,Abbey Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.19
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.61
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.38
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.2
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.9
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,105.2
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.59
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
110119,Abbey Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.28
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,29.94
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,82.0
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.6
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,130.8
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.08
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.24
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.8
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
110119,Abbey Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.44
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.18
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.3
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.0
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
110119,Abbey Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.25
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.45
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.4
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.9
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
110119,Abbey Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.33
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.02
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.87
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.27
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.3
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.6
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.34
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110119,Abbey Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.84
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.58
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.89
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.3
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.5
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.9
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.24
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.4
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
