Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.83
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
110119,Abbey Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.29
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.48
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.77
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.9
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,107.3
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.22
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110119,Abbey Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.05
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.26
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.54
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,63.9
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,105.7
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.21
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
110119,Abbey Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.43
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.43
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,60.6
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,105.5
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.21
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110119,Abbey Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.21
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.95
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.7
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.1
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,38.8
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110119,Abbey Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.41
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.44
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.57
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.9
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.5
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.37
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.7
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
110119,Abbey Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.63
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.53
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.5
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.1
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.7
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,38.5
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.58
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
110119,Abbey Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.78
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.73
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,69.3
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.0
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,108.4
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.96
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.42
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.79
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
110119,Abbey Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.37
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.63
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,85.4
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,119.9
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.56
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.57
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110119,Abbey Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.34
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,26.55
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,79.0
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,116.2
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.09
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,181.8
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110119,Abbey Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.19
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.31
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.4
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
