Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.78
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,174.1
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110119,Abbey Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.65
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,26.02
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,78.0
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.4
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,113.5
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.49
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.48
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110119,Abbey Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.46
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,66.7
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.0
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.0
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110119,Abbey Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.32
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,73.4
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.6
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,182.8
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110119,Abbey Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.72
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.7
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.01
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110119,Abbey Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.95
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.1
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.78
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110119,Abbey Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.06
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.92
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.21
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.9
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110119,Abbey Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.09
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.4
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110119,Abbey Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.29
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.19
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.3
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110119,Abbey Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.92
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.03
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.6
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110119,Abbey Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.23
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.99
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.92
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.5
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.82
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
