Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110119,Abbey Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.67
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.3
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.51
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.27
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110119,Abbey Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.87
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.0
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110119,Abbey Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.52
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.8
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110119,Abbey Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.03
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.7
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.6
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.96
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.88
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110119,Abbey Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.81
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,65.4
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,99.4
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110119,Abbey Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.64
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,75.1
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.5
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.21
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.27
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110119,Abbey Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.45
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.6
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.96
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110119,Abbey Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.97
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,77.2
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,106.9
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110119,Abbey Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.12
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,69.7
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.0
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110119,Abbey Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.58
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.11
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.2
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.1
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.0
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
