Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
110119,Abbey Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.47
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.54
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.71
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.3
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.0
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
110119,Abbey Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.06
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.64
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.46
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.1
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,109.2
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.45
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
110119,Abbey Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.15
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.62
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.69
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,70.4
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,118.1
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110119,Abbey Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.28
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.17
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.96
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.6
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
110119,Abbey Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.41
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.56
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.4
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.12
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
110119,Abbey Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.26
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.76
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.35
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.5
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,105.1
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
110119,Abbey Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.37
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.32
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.92
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.3
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110119,Abbey Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.6
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.42
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.47
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.2
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.2
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110119,Abbey Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.88
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.44
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.38
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.73
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.1
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110119,Abbey Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.03
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.31
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.32
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.25
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.3
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
