Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110119,Abbey Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.08
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.75
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.3
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110119,Abbey Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.53
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.7
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110119,Abbey Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.73
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110119,Abbey Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.56
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110119,Abbey Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.86
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.09
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110119,Abbey Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.3
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.96
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.0
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110119,Abbey Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.51
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.6
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110119,Abbey Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110119,Abbey Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110119,Abbey Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.04
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
