Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.4
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110119,Abbey Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.57
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,71.5
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.7
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110119,Abbey Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.65
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.3
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.8
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110119,Abbey Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.55
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
110119,Abbey Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.16
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.82
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.3
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.6
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
110119,Abbey Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.25
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.6
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110119,Abbey Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.5
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110119,Abbey Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.37
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,76.5
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.7
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110119,Abbey Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.64
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,62.9
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.1
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.35
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.98
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110119,Abbey Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.32
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.68
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,61.4
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.3
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110119,Abbey Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
