Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.49
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110119,Abbey Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.58
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110119,Abbey Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.44
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.3
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110119,Abbey Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.28
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.63
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,61.6
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.0
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110119,Abbey Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.31
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,61.2
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.7
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110119,Abbey Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.62
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.9
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110119,Abbey Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.89
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110119,Abbey Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.57
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110119,Abbey Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110119,Abbey Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
