Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110119,Abbey Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110119,Abbey Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110119,Abbey Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.25
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110119,Abbey Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.59
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110119,Abbey Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110119,Abbey Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110119,Abbey Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.07
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110119,Abbey Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110119,Abbey Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110119,Abbey Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
