Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110119,Abbey Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,35.7
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110119,Abbey Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.5
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,35.8
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110119,Abbey Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110119,Abbey Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,35.9
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110119,Abbey Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.97
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,36.0
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110119,Abbey Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,36.1
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110119,Abbey Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.83
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,36.2
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110119,Abbey Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,36.3
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,36.4
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110119,Abbey Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,36.5
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
