Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110119,Abbey Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,36.6
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110119,Abbey Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,36.7
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110119,Abbey Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,36.8
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110119,Abbey Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.01
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,36.9
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110119,Abbey Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,37.0
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110119,Abbey Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.84
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,37.1
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110119,Abbey Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.82
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,37.2
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110119,Abbey Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.32
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,37.3
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110119,Abbey Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.1
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,37.4
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110119,Abbey Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
