Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
110119,Abbey Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,37.5
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110119,Abbey Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,37.6
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110119,Abbey Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.83
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.96
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,37.7
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110119,Abbey Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,37.8
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110119,Abbey Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-6.28
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,37.9
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110119,Abbey Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,38.0
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110119,Abbey Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,38.1
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110119,Abbey Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.58
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.27
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,38.2
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110119,Abbey Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.78
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,38.3
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110119,Abbey Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
