Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,38.4
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110119,Abbey Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.12
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110119,Abbey Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110119,Abbey Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110119,Abbey Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.1
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
110119,Abbey Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.25
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110119,Abbey Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,39.4
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110119,Abbey Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.11
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110119,Abbey Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,39.6
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110119,Abbey Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110119,Abbey Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.31
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
