Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110119,Abbey Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.69
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110119,Abbey Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,40.0
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110119,Abbey Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.38
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.8
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110119,Abbey Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.21
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,40.3
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110119,Abbey Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.44
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.25
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.25
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.2
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110119,Abbey Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.16
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.5
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.71
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110119,Abbey Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.76
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.44
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110119,Abbey Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.98
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.13
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
110119,Abbey Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.77
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.06
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110119,Abbey Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.6
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
