Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110119,Abbey Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.6
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.6
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110119,Abbey Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.99
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110119,Abbey Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.22
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.7
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
110119,Abbey Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.06
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.2
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110119,Abbey Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.11
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,41.2
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110119,Abbey Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.75
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.54
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.5
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110119,Abbey Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.64
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.32
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,70.1
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.6
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110119,Abbey Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.64
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.96
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110119,Abbey Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.48
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.69
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.8
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.1
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
110119,Abbey Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.07
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.58
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,65.7
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.4
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
