Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.79
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110119,Abbey Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.42
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.39
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.7
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110119,Abbey Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.52
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.42
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.73
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.1
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
110119,Abbey Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.94
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.77
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,67.3
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.4
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
110119,Abbey Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.03
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.38
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.1
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110119,Abbey Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.73
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.22
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.86
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.0
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.9
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,41.5
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110119,Abbey Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.42
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.15
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.1
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.0
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.06
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.29
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.29
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110119,Abbey Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.04
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,60.5
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.8
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.07
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.0
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.7
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,41.4
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.41
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110119,Abbey Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.13
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.03
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.53
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,75.3
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.7
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.29
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.3
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110119,Abbey Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.67
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.8
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,41.3
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.62
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110119,Abbey Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.32
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.3
