Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.5
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.35
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,41.2
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.06
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110119,Abbey Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.21
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.48
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.7
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.6
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,41.1
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110119,Abbey Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.62
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.6
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.6
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,41.0
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.15
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110119,Abbey Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.48
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.9
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.85
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110119,Abbey Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.42
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.3
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.4
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.3
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,40.9
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110119,Abbey Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.18
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.02
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.83
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.0
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110119,Abbey Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.86
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.09
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.8
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.4
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
110119,Abbey Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.59
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.94
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.8
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.0
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
110119,Abbey Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.1
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.46
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.8
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.0
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110119,Abbey Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.76
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,84.3
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,119.1
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110119,Abbey Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
