Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.43
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.44
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,70.7
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.9
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.65
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110119,Abbey Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.15
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.8
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.98
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110119,Abbey Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.71
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.3
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.42
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.52
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,40.8
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110119,Abbey Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.62
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.9
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.45
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.22
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,40.7
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110119,Abbey Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.05
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.33
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.23
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.36
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.63
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110119,Abbey Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.93
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.03
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.08
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110119,Abbey Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.13
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.36
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.43
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110119,Abbey Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.34
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.98
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.82
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110119,Abbey Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.85
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.11
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
110119,Abbey Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.11
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.89
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.56
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.36
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.76
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.62
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,70.0
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
