Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110119,Abbey Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.68
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.54
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.97
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.9
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110119,Abbey Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.49
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.99
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.3
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,40.6
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110119,Abbey Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,40.5
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110119,Abbey Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.63
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.67
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,40.4
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110119,Abbey Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.07
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.16
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,40.2
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
110119,Abbey Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.73
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.22
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,40.1
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110119,Abbey Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.74
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,39.9
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110119,Abbey Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.35
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.76
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110119,Abbey Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.97
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.86
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.56
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,39.8
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110119,Abbey Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.31
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.19
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.99
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.27
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,39.7
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
