Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110119,Abbey Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.97
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.32
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.36
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.8
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,39.5
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110119,Abbey Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.55
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.85
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.61
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110119,Abbey Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.01
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.45
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,39.3
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110119,Abbey Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.98
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.63
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,39.2
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110119,Abbey Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.38
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.29
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.7
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.02
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.46
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.39
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.04
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.7
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,39.1
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.49
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110119,Abbey Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.74
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.93
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.88
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.5
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.73
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,39.0
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110119,Abbey Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.67
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.87
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.88
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,68.5
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.7
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,38.9
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110119,Abbey Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.15
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.41
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,38.7
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110119,Abbey Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.08
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.7
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,38.6
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110119,Abbey Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.99
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.5
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.41
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.81
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.36
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
110119,Abbey Road,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
